Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
112291,Cossham Street,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112291,Cossham Street,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112291,Cossham Street,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112291,Cossham Street,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
112291,Cossham Street,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112291,Cossham Street,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112291,Cossham Street,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112291,Cossham Street,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
