Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112291,Cossham Street,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112291,Cossham Street,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112291,Cossham Street,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112291,Cossham Street,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112291,Cossham Street,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
112291,Cossham Street,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112291,Cossham Street,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112291,Cossham Street,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.83
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.75
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
112291,Cossham Street,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112291,Cossham Street,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.27
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
