Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112291,Cossham Street,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
112291,Cossham Street,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.78
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.8
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
112291,Cossham Street,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112291,Cossham Street,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112291,Cossham Street,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112291,Cossham Street,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112291,Cossham Street,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
112291,Cossham Street,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112291,Cossham Street,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112291,Cossham Street,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112291,Cossham Street,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
