Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
112291,Cossham Street,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
112291,Cossham Street,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
112291,Cossham Street,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
112291,Cossham Street,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
112291,Cossham Street,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
112291,Cossham Street,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
112291,Cossham Street,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
112291,Cossham Street,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
112291,Cossham Street,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
