Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112291,Cossham Street,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
112291,Cossham Street,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
112291,Cossham Street,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
112291,Cossham Street,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
112291,Cossham Street,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
112291,Cossham Street,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
112291,Cossham Street,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
112291,Cossham Street,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
