Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
112291,Cossham Street,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112291,Cossham Street,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112291,Cossham Street,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112291,Cossham Street,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112291,Cossham Street,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112291,Cossham Street,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
112291,Cossham Street,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.82
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
