Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
112291,Cossham Street,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.45
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112291,Cossham Street,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112291,Cossham Street,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.4
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112291,Cossham Street,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112291,Cossham Street,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.0
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
112291,Cossham Street,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.39
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
112291,Cossham Street,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
112291,Cossham Street,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112291,Cossham Street,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.64
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.98
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112291,Cossham Street,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.59
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.79
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
