Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.5
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
112291,Cossham Street,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.81
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
112291,Cossham Street,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.26
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112291,Cossham Street,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.73
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.65
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.4
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
112291,Cossham Street,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.18
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.08
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.47
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.0
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
112291,Cossham Street,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.37
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.32
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.8
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.02
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.91
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112291,Cossham Street,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.45
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.16
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.8
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.54
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
112291,Cossham Street,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.4
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.46
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.91
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
112291,Cossham Street,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.68
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.16
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.05
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
112291,Cossham Street,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.15
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.21
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
112291,Cossham Street,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.61
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.12
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.21
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
112291,Cossham Street,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.69
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.0
