Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.81
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
112291,Cossham Street,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.0
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.97
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.55
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.92
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.96
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
112291,Cossham Street,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.31
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.9
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
112291,Cossham Street,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.14
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.28
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
112291,Cossham Street,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.85
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.4
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.8
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
112291,Cossham Street,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.11
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.55
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.5
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
112291,Cossham Street,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.79
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.47
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112291,Cossham Street,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.66
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
112291,Cossham Street,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.69
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.01
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.03
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.15
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
112291,Cossham Street,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.27
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.42
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.76
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.2
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
112291,Cossham Street,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.28
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.11
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.9
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.6
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.29
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
112291,Cossham Street,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.64
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.04
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.18
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.45
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
112291,Cossham Street,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.04
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.42
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
