Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112291,Cossham Street,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.98
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.85
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.4
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
112291,Cossham Street,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.0
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.3
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.45
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
112291,Cossham Street,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.54
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.63
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.63
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.76
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.9
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.0
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112291,Cossham Street,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.83
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.2
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.57
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.4
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.85
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
112291,Cossham Street,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.35
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.21
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.91
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
112291,Cossham Street,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.52
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.05
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
112291,Cossham Street,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
112291,Cossham Street,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112291,Cossham Street,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112291,Cossham Street,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112291,Cossham Street,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
