Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
112291,Cossham Street,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.29
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
112291,Cossham Street,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.21
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.51
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112291,Cossham Street,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112291,Cossham Street,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
112291,Cossham Street,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.39
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
112291,Cossham Street,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112291,Cossham Street,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112291,Cossham Street,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
112291,Cossham Street,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.93
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112291,Cossham Street,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
112291,Cossham Street,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112291,Cossham Street,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
