Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.22
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112291,Cossham Street,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.29
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112291,Cossham Street,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
112291,Cossham Street,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
112291,Cossham Street,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112291,Cossham Street,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.57
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112291,Cossham Street,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.92
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112291,Cossham Street,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
