Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.67
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112291,Cossham Street,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112291,Cossham Street,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.28
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.35
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112291,Cossham Street,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112291,Cossham Street,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112291,Cossham Street,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112291,Cossham Street,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112291,Cossham Street,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112291,Cossham Street,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
