Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
112291,Cossham Street,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112291,Cossham Street,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.21
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112291,Cossham Street,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.14
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
112291,Cossham Street,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.43
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.2
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112291,Cossham Street,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
112291,Cossham Street,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112291,Cossham Street,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112291,Cossham Street,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
