Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
112291,Cossham Street,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112291,Cossham Street,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
112291,Cossham Street,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112291,Cossham Street,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
112291,Cossham Street,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.4
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
112291,Cossham Street,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.11
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.1
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112291,Cossham Street,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112291,Cossham Street,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.32
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.21
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
112291,Cossham Street,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.7
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
112291,Cossham Street,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.95
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112291,Cossham Street,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
