Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112291,Cossham Street,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
112291,Cossham Street,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112291,Cossham Street,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
112291,Cossham Street,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
112291,Cossham Street,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
112291,Cossham Street,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
112291,Cossham Street,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
