Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
112291,Cossham Street,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112291,Cossham Street,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
112291,Cossham Street,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
112291,Cossham Street,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
112291,Cossham Street,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112291,Cossham Street,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
112291,Cossham Street,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
112291,Cossham Street,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
112291,Cossham Street,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
112291,Cossham Street,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
