Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
112291,Cossham Street,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
112291,Cossham Street,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
112291,Cossham Street,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112291,Cossham Street,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.6
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112291,Cossham Street,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
112291,Cossham Street,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
112291,Cossham Street,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
