Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112291,Cossham Street,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
112291,Cossham Street,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.43
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112291,Cossham Street,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.6
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
112291,Cossham Street,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.05
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
112291,Cossham Street,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.46
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112291,Cossham Street,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112291,Cossham Street,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112291,Cossham Street,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112291,Cossham Street,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112291,Cossham Street,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
