Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112291,Cossham Street,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
112291,Cossham Street,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.64
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
112291,Cossham Street,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.4
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112291,Cossham Street,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.93
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
112291,Cossham Street,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.96
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
112291,Cossham Street,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.68
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
112291,Cossham Street,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.03
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
112291,Cossham Street,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112291,Cossham Street,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.49
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.13
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
112291,Cossham Street,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.21
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.97
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
112291,Cossham Street,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
