Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.36
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.9
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.87
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
112291,Cossham Street,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.95
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.13
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112291,Cossham Street,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.67
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.54
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
112291,Cossham Street,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.17
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
112291,Cossham Street,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.57
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.2
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.1
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
112291,Cossham Street,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.37
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.95
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
112291,Cossham Street,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.58
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.37
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.86
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112291,Cossham Street,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.4
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.98
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
112291,Cossham Street,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.48
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.56
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.8
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112291,Cossham Street,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.01
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.0
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112291,Cossham Street,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.58
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.05
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.6
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.07
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
112291,Cossham Street,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.66
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.54
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.7
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.29
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
