Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.28
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.85
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.1
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.83
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.82
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
112291,Cossham Street,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.67
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.66
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.18
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
112291,Cossham Street,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.82
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.59
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.3
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
112291,Cossham Street,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.56
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.37
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.8
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
112291,Cossham Street,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.49
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.99
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
112291,Cossham Street,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.96
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.89
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.97
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.9
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112291,Cossham Street,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.54
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.03
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
112291,Cossham Street,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.18
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.04
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.6
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.05
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.59
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
112291,Cossham Street,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.22
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.23
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.2
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.5
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.29
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
112291,Cossham Street,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.99
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.08
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.2
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.57
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
112291,Cossham Street,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.31
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.82
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.8
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112291,Cossham Street,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.97
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.35
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.87
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.5
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.11
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.8
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
