Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.32
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
112291,Cossham Street,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.99
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.59
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.56
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.68
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.36
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
112291,Cossham Street,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.25
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.9
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.72
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.36
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
112291,Cossham Street,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.17
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.28
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
112291,Cossham Street,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.52
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
112291,Cossham Street,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.8
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
112291,Cossham Street,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.62
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.73
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
112291,Cossham Street,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112291,Cossham Street,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.38
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
