Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112291,Cossham Street,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112291,Cossham Street,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
112291,Cossham Street,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
112291,Cossham Street,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.13
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112291,Cossham Street,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.28
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.38
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112291,Cossham Street,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112291,Cossham Street,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112291,Cossham Street,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.79
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
