Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112291,Cossham Street,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.93
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112291,Cossham Street,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
112291,Cossham Street,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
112291,Cossham Street,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112291,Cossham Street,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
112291,Cossham Street,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.82
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112291,Cossham Street,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.62
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
112291,Cossham Street,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112291,Cossham Street,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112291,Cossham Street,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
