Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112291,Cossham Street,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
112291,Cossham Street,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112291,Cossham Street,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112291,Cossham Street,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
112291,Cossham Street,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.92
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112291,Cossham Street,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
112291,Cossham Street,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112291,Cossham Street,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112291,Cossham Street,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.27
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112291,Cossham Street,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112291,Cossham Street,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.29
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
112291,Cossham Street,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
