Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112291,Cossham Street,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112291,Cossham Street,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.68
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112291,Cossham Street,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112291,Cossham Street,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112291,Cossham Street,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
112291,Cossham Street,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112291,Cossham Street,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.18
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112291,Cossham Street,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.65
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
112291,Cossham Street,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
112291,Cossham Street,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
