Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112291,Cossham Street,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.99
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
112291,Cossham Street,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.31
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112291,Cossham Street,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112291,Cossham Street,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112291,Cossham Street,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,32.8
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
112291,Cossham Street,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
112291,Cossham Street,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,32.9
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
112291,Cossham Street,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
112291,Cossham Street,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,33.0
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112291,Cossham Street,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
