Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,33.1
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112291,Cossham Street,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.2
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
112291,Cossham Street,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
112291,Cossham Street,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,33.3
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
112291,Cossham Street,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,33.4
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
112291,Cossham Street,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112291,Cossham Street,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,33.5
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
112291,Cossham Street,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,33.6
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,33.7
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,33.8
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112291,Cossham Street,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
112291,Cossham Street,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
