Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
112291,Cossham Street,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
112291,Cossham Street,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
112291,Cossham Street,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
112291,Cossham Street,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112291,Cossham Street,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
112291,Cossham Street,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
112291,Cossham Street,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
112291,Cossham Street,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
112291,Cossham Street,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
