Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112291,Cossham Street,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
112291,Cossham Street,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.91
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.68
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.64
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112291,Cossham Street,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.87
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.8
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.89
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.86
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
112291,Cossham Street,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.02
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.42
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112291,Cossham Street,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.05
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112291,Cossham Street,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.33
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.2
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.2
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112291,Cossham Street,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.33
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.3
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.25
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
