Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.09
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.4
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.1
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.13
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112291,Cossham Street,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.33
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.99
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.9
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.31
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
112291,Cossham Street,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.71
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.54
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
112291,Cossham Street,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.08
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.28
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.5
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112291,Cossham Street,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.97
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.81
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.87
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.58
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.53
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112291,Cossham Street,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.51
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.77
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.48
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.55
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.27
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.37
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.93
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.6
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.0
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.96
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.53
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.48
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
112291,Cossham Street,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.72
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.57
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.7
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.58
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.3
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
112291,Cossham Street,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.31
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.8
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.3
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.86
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.95
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.0
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
112291,Cossham Street,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.68
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.94
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.13
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.41
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.1
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
112291,Cossham Street,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.35
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,25.53
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.86
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,104.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
