Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.4
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.35
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
112291,Cossham Street,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.94
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.33
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.47
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.8
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.34
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.17
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.62
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
112291,Cossham Street,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.47
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.06
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.5
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.11
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.45
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112291,Cossham Street,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.45
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.58
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.9
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.08
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.99
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.04
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.1
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
112291,Cossham Street,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.75
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.72
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.0
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.16
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.64
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.84
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.0
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
112291,Cossham Street,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.62
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.95
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.03
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.7
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.56
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.9
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.4
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
112291,Cossham Street,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.62
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.5
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.16
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.2
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
112291,Cossham Street,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.71
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.17
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.8
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.38
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
112291,Cossham Street,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.36
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.29
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.58
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.1
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.81
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.42
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
112291,Cossham Street,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.55
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.85
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.63
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.9
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.71
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.51
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.5
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
112291,Cossham Street,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.7
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.02
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.5
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.4
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.63
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.06
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
112291,Cossham Street,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,23.1
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.71
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.79
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.7
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
