Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.94
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
112291,Cossham Street,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.31
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.45
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.6
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.04
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.8
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.97
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.0
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.67
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
112291,Cossham Street,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.25
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.5
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,20.3
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.1
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.39
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.88
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.44
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112291,Cossham Street,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.46
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.21
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.8
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.64
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.39
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.5
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.83
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
112291,Cossham Street,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.69
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,16.75
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.03
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.7
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.32
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.91
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.0
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.3
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112291,Cossham Street,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.65
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.89
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.78
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.72
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.44
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112291,Cossham Street,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,18.04
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.48
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.5
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.3
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.58
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.34
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.31
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.95
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.56
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.4
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.65
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
112291,Cossham Street,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,23.77
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.66
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.0
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.34
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.48
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.95
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
112291,Cossham Street,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.39
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,25.7
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.38
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.8
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,104.2
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.4
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.74
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.34
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.44
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.15
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
112291,Cossham Street,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.67
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.32
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.87
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.3
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.0
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
112291,Cossham Street,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.12
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,17.99
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.3
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.3
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.3
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.31
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.83
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.51
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
112291,Cossham Street,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.53
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,18.13
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.59
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,76.2
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.21
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
112291,Cossham Street,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.64
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.4
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.45
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
