Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.05
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.69
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.99
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112291,Cossham Street,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.0
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,15.43
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.97
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.3
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.65
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.37
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.72
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.37
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112291,Cossham Street,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.01
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,15.36
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.6
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.08
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.36
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.16
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.8
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.7
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.44
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.0
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112291,Cossham Street,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.88
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.87
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.04
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.5
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.87
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.9
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
112291,Cossham Street,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.78
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.46
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.4
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.96
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.31
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112291,Cossham Street,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.44
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.73
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.33
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.74
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.3
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.7
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.56
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
112291,Cossham Street,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.57
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.91
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.8
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.73
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.29
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.87
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.92
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.8
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.44
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.2
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112291,Cossham Street,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.65
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,24.56
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.4
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.21
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
112291,Cossham Street,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.48
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,23.87
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,97.3
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.65
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.73
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112291,Cossham Street,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.3
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.16
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.59
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.48
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112291,Cossham Street,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.16
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.3
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.76
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.06
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.87
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
