Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112291,Cossham Street,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.91
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
112291,Cossham Street,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112291,Cossham Street,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.15
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.29
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.83
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112291,Cossham Street,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.76
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112291,Cossham Street,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.34
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.36
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
112291,Cossham Street,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.63
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
112291,Cossham Street,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.08
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.3
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.2
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112291,Cossham Street,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
112291,Cossham Street,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.36
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.82
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.54
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
112291,Cossham Street,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.84
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.56
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.58
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.73
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112291,Cossham Street,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.07
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.85
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.45
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
