Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.7
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.24
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.8
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.7
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.61
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.66
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.2
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112291,Cossham Street,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.37
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.93
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112291,Cossham Street,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.08
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.98
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.19
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.91
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112291,Cossham Street,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.44
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
112291,Cossham Street,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.19
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.17
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.23
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.18
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.14
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
112291,Cossham Street,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.28
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.35
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.34
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
112291,Cossham Street,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.16
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.03
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.65
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112291,Cossham Street,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.58
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.18
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.24
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.84
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112291,Cossham Street,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.96
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112291,Cossham Street,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.97
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.15
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.85
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
