Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112291,Cossham Street,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.26
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.27
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.04
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
112291,Cossham Street,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.27
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.8
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112291,Cossham Street,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.3
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.09
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.2
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.21
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.02
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.5
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.41
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.26
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.7
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.23
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.42
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.27
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.7
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.15
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.52
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
112291,Cossham Street,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,21.56
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,88.3
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.27
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.78
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112291,Cossham Street,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.73
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.98
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.51
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.71
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.34
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112291,Cossham Street,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.92
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.8
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112291,Cossham Street,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,24.93
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,101.3
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.73
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112291,Cossham Street,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.53
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,24.29
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,63.0
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.19
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112291,Cossham Street,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.4
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,21.45
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.0
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.05
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.8
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
112291,Cossham Street,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.05
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,27.0
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,109.5
