Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
112291,Cossham Street,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.2
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,27.65
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,111.5
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112291,Cossham Street,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.05
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,26.57
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,71.4
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,107.4
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.26
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.3
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.26
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112291,Cossham Street,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.68
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,24.73
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,100.4
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112291,Cossham Street,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,20.56
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.5
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.77
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112291,Cossham Street,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.15
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,24.49
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.4
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.09
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
112291,Cossham Street,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,19.79
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,53.3
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.2
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.37
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.66
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.2
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
112291,Cossham Street,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,21.16
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.5
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.5
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112291,Cossham Street,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.03
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112291,Cossham Street,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.72
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.69
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.47
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112291,Cossham Street,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.96
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.3
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.99
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
