Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
112291,Cossham Street,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.66
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.18
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.62
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.61
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.74
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,34.2
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112291,Cossham Street,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.99
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112291,Cossham Street,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.03
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.38
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.2
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112291,Cossham Street,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.66
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.49
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.86
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
112291,Cossham Street,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.47
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.37
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.18
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112291,Cossham Street,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.46
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.35
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.7
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.63
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112291,Cossham Street,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.66
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.58
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.58
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112291,Cossham Street,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.56
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.4
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.4
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.93
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.48
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.21
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.07
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.01
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.82
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
112291,Cossham Street,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.67
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.99
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112291,Cossham Street,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.99
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.79
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.37
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112291,Cossham Street,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
