Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.34
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.33
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.86
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.1
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
112291,Cossham Street,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.63
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112291,Cossham Street,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.75
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.6
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,33.9
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112291,Cossham Street,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112291,Cossham Street,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,34.0
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.17
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
112291,Cossham Street,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112291,Cossham Street,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,34.1
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112291,Cossham Street,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112291,Cossham Street,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,34.3
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
112291,Cossham Street,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
112291,Cossham Street,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
112291,Cossham Street,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.33
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.44
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
