Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
112291,Cossham Street,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.82
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
112291,Cossham Street,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
112291,Cossham Street,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.49
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
112291,Cossham Street,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.02
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
112291,Cossham Street,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.9
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
112291,Cossham Street,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.16
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
112291,Cossham Street,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
112291,Cossham Street,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.86
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.2
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.24
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
112291,Cossham Street,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112291,Cossham Street,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.96
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
112291,Cossham Street,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
