Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
112291,Cossham Street,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.9
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
112291,Cossham Street,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.41
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
112291,Cossham Street,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.11
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.37
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.78
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
112291,Cossham Street,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.11
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.86
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
112291,Cossham Street,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.21
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
112291,Cossham Street,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.6
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.09
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
112291,Cossham Street,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
112291,Cossham Street,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.68
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
112291,Cossham Street,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
